Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,25.06
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,25.42
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,27.64
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,25.33
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,24.59
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,32.46
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,30.82
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,26.84
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,35.01
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,26.82
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,30.79
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,15.0
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,27.55
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,26.37
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,30.69
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,88.1
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
776567,Prestbury Close - Redditch,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,15.0
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,32.64
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,28.62
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,33.72
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,144.1
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
776567,Prestbury Close - Redditch,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,32.36
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,28.74
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,34.24
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,91.1
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
