Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,15.3
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,32.42
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,28.52
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,34.37
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,27.16
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,26.99
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,33.41
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,15.5
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,28.56
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,33.25
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,33.34
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
776567,Prestbury Close - Redditch,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,32.71
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,30.24
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,30.91
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,41.6
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,31.63
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,32.68
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,181.7
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
776567,Prestbury Close - Redditch,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,39.68
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,41.84
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,37.5
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,174.9
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
776567,Prestbury Close - Redditch,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,37.72
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,36.5
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,38.81
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
776567,Prestbury Close - Redditch,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.6
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
