Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,39.43
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,33.43
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,37.38
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,174.9
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,149.5
776567,Prestbury Close - Redditch,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.03
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,36.66
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,32.71
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,37.75
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
776567,Prestbury Close - Redditch,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.45
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,44.79
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,34.25
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,41.6
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
776567,Prestbury Close - Redditch,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,181.0
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.65
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,45.17
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,38.35
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,39.99
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,196.2
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
776567,Prestbury Close - Redditch,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,175.0
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.29
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,50.51
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,38.82
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,43.19
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,122.9
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,218.5
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
776567,Prestbury Close - Redditch,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,187.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.88
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.73
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,43.7
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,38.57
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,46.53
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,191.8
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,168.2
776567,Prestbury Close - Redditch,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,202.6
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,41.03
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,36.79
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,49.5
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.6
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
776567,Prestbury Close - Redditch,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,214.9
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.63
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,38.2
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,42.49
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,48.61
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
776567,Prestbury Close - Redditch,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,211.5
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
