Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.72
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,41.13
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,38.21
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,49.38
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,180.7
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
776567,Prestbury Close - Redditch,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,214.6
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,42.46
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,46.3
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,45.4
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,198.7
776567,Prestbury Close - Redditch,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.33
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.02
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.61
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,41.47
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,55.08
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,47.88
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,182.5
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,234.7
776567,Prestbury Close - Redditch,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.56
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,53.76
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,51.25
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,47.0
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,231.3
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,220.1
776567,Prestbury Close - Redditch,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,50.81
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,44.16
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,55.32
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,220.0
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,191.1
776567,Prestbury Close - Redditch,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,238.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.4
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.52
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,52.26
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,48.58
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,47.15
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,225.6
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
776567,Prestbury Close - Redditch,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.8
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,46.89
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,43.28
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,50.81
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,188.6
776567,Prestbury Close - Redditch,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,221.2
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.91
