Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.25
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,51.41
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,46.73
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,55.74
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,223.6
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,202.9
776567,Prestbury Close - Redditch,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,241.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.39
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,57.51
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,47.2
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,49.93
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,128.8
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,248.9
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,205.1
776567,Prestbury Close - Redditch,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,217.0
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.21
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.49
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,60.62
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,44.28
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,45.18
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,143.2
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,261.3
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,194.5
776567,Prestbury Close - Redditch,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,197.8
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.8
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.1
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.25
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,59.12
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,51.2
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,49.02
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,131.3
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,255.2
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,223.3
776567,Prestbury Close - Redditch,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,214.5
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.52
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.57
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,63.05
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,52.91
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,53.86
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,131.5
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,274.5
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,232.3
776567,Prestbury Close - Redditch,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,235.8
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.85
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.09
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.06
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.2
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.68
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,65.07
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,62.35
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,55.88
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,284.7
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,272.0
776567,Prestbury Close - Redditch,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,245.1
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.52
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.93
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.9
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.82
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,65.04
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,63.48
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,61.69
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,119.0
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,284.2
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,276.3
776567,Prestbury Close - Redditch,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,269.4
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.93
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.84
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,58.42
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,52.89
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,59.67
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,126.2
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,256.9
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,233.3
776567,Prestbury Close - Redditch,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,260.8
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.4
