Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.36
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,135.2
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,65.76
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,52.87
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,50.2
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,285.9
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,231.2
776567,Prestbury Close - Redditch,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,219.9
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.04
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.23
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,55.98
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,57.57
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,52.44
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,243.3
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,249.7
776567,Prestbury Close - Redditch,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.1
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.29
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.3
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.18
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,44.29
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,52.52
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,53.2
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,226.4
776567,Prestbury Close - Redditch,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,231.6
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.87
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,21.6
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,49.92
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,50.64
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,51.99
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,111.6
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,217.8
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,218.3
776567,Prestbury Close - Redditch,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,226.4
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,59.59
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,47.12
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,50.92
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,257.7
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.5
776567,Prestbury Close - Redditch,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,222.7
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.7
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.37
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,22.5
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,52.93
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,53.02
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,57.08
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.5
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,230.2
776567,Prestbury Close - Redditch,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,247.0
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.51
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.5
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,22.5
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,59.49
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,47.9
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,50.47
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,256.1
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
776567,Prestbury Close - Redditch,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,218.7
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
