Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.6
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,57.77
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,42.78
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,56.1
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,249.3
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.9
776567,Prestbury Close - Redditch,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,242.7
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.27
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,22.8
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,44.96
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,42.39
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,55.64
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,184.8
776567,Prestbury Close - Redditch,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,241.3
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.41
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,126.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,43.2
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,40.93
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,69.78
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,165.5
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.8
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
776567,Prestbury Close - Redditch,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,301.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.96
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,36.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,40.08
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,61.47
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,154.2
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
776567,Prestbury Close - Redditch,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,269.2
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.79
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,48.28
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,40.38
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,38.87
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,211.7
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.6
776567,Prestbury Close - Redditch,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.1
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.72
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,45.56
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,47.87
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,49.9
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,200.8
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,206.7
776567,Prestbury Close - Redditch,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,32.48
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,32.24
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,44.2
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
776567,Prestbury Close - Redditch,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,200.7
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
