Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,31.5
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,31.13
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,42.75
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,188.6
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.1
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,35.39
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,37.18
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,49.53
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,113.5
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
776567,Prestbury Close - Redditch,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,215.1
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,24.9
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,36.58
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,36.75
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,40.69
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,161.8
776567,Prestbury Close - Redditch,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,36.93
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,27.59
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,42.31
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,117.2
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,26.6
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,39.75
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,34.08
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,45.26
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,173.7
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
776567,Prestbury Close - Redditch,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.3
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,31.54
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,26.94
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,45.77
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,130.2
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,202.7
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.1
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,27.42
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,32.86
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
776567,Prestbury Close - Redditch,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.2
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,42.96
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,30.24
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,30.37
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
