Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,30.68
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,28.71
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,35.4
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
776567,Prestbury Close - Redditch,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,157.1
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.0
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,30.75
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,28.72
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,33.58
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,27.87
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,21.42
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,32.4
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,29.08
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,31.34
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,38.78
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
776567,Prestbury Close - Redditch,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.8
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,24.19
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,20.41
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,27.6
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,24.6
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,29.37
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,31.46
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,34.17
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
776567,Prestbury Close - Redditch,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.6
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,28.82
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,40.08
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,37.53
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
776567,Prestbury Close - Redditch,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
