Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,33.2
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,32.29
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,36.52
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
776567,Prestbury Close - Redditch,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,26.73
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,37.26
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,36.28
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,115.1
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
776567,Prestbury Close - Redditch,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,23.91
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,25.77
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,33.93
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,25.14
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,36.33
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,38.56
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,160.7
776567,Prestbury Close - Redditch,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,171.2
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.05
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,31.28
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,47.96
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,42.61
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,207.6
776567,Prestbury Close - Redditch,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,37.56
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,43.23
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,43.23
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,186.6
776567,Prestbury Close - Redditch,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,38.85
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,41.34
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,44.82
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,178.4
776567,Prestbury Close - Redditch,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,28.69
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,42.09
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,39.15
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,182.2
776567,Prestbury Close - Redditch,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
