Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,11.9
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,24.64
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,37.23
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,23.77
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
776567,Prestbury Close - Redditch,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,37.93
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,24.08
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
776567,Prestbury Close - Redditch,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,26.86
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,39.51
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,22.13
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,171.6
776567,Prestbury Close - Redditch,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,27.99
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,44.56
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,23.95
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,192.0
776567,Prestbury Close - Redditch,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,27.58
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,44.49
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,27.57
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,30.13
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,40.68
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.44
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
776567,Prestbury Close - Redditch,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,34.59
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,31.72
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,26.63
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
