Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,32.49
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,31.01
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,24.94
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,36.55
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,34.24
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,26.04
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,36.88
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,35.47
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.92
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,164.2
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
776567,Prestbury Close - Redditch,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,34.65
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,34.34
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,29.49
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
776567,Prestbury Close - Redditch,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,34.09
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,36.1
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
776567,Prestbury Close - Redditch,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,34.55
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,39.65
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,34.99
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
776567,Prestbury Close - Redditch,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,36.47
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,38.45
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,33.71
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,165.0
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
776567,Prestbury Close - Redditch,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,41.63
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,39.02
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,36.9
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,184.9
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
