Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,45.11
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,39.06
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,200.0
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,43.26
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,42.02
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,38.23
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,111.5
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,192.2
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.3
776567,Prestbury Close - Redditch,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,171.1
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,49.09
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,48.57
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,45.31
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,116.3
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,217.2
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,212.3
776567,Prestbury Close - Redditch,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,201.4
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,13.7
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,50.29
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,47.01
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,47.21
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,222.6
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
776567,Prestbury Close - Redditch,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,209.9
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.23
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.23
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,52.07
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,47.51
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,49.82
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,229.8
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,208.7
776567,Prestbury Close - Redditch,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,220.1
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.89
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.15
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,58.11
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,45.54
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,52.55
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,135.2
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,254.4
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
776567,Prestbury Close - Redditch,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,230.4
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.99
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,52.04
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,49.87
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,53.2
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,126.8
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,229.5
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,217.0
776567,Prestbury Close - Redditch,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
