Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,48.59
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,49.11
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,49.8
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,214.2
776567,Prestbury Close - Redditch,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,218.9
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.6
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,49.89
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,46.57
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,47.87
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,219.3
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,204.9
776567,Prestbury Close - Redditch,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,210.2
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.21
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.41
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,49.49
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,49.38
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,42.05
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,119.0
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,218.4
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,215.4
776567,Prestbury Close - Redditch,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.36
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,14.2
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,46.77
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,53.35
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,47.25
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,208.5
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,232.4
776567,Prestbury Close - Redditch,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,209.0
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.46
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,44.44
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,47.4
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,54.41
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,198.1
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,207.1
776567,Prestbury Close - Redditch,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,236.8
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,45.27
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,53.22
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,47.35
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,230.6
776567,Prestbury Close - Redditch,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.1
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,42.77
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,51.29
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,50.39
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,189.9
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,223.4
776567,Prestbury Close - Redditch,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,221.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
