Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,45.53
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,57.02
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,52.15
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,117.9
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.2
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,247.6
776567,Prestbury Close - Redditch,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.42
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,47.81
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,57.37
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,56.74
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,211.7
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,249.5
776567,Prestbury Close - Redditch,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,249.3
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.22
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.43
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,52.72
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,59.54
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,55.23
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,232.2
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,258.8
776567,Prestbury Close - Redditch,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,243.7
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.74
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.26
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,51.98
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,51.75
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,56.49
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,228.9
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,225.9
776567,Prestbury Close - Redditch,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,247.2
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.01
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.1
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,55.48
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,53.59
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,51.02
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,122.1
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,242.7
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,233.0
776567,Prestbury Close - Redditch,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,225.8
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,49.91
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,43.93
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,42.09
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,219.7
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.7
776567,Prestbury Close - Redditch,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.29
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,45.97
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,42.9
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,45.43
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,203.9
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
776567,Prestbury Close - Redditch,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,202.3
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.11
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,50.62
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,54.11
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,43.85
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,222.8
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,235.4
776567,Prestbury Close - Redditch,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,195.2
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
