Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.69
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.26
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.07
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,50.83
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,58.2
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,46.39
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,223.6
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,252.7
776567,Prestbury Close - Redditch,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,208.0
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.84
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.99
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.64
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,55.7
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,58.54
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,55.94
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,243.9
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,254.2
776567,Prestbury Close - Redditch,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,245.2
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.3
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,32.31
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.37
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,139.5
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.96
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,73.92
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,74.71
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,55.29
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,152.2
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,319.7
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,323.0
776567,Prestbury Close - Redditch,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,242.2
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.39
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.98
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.5
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,14.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.01
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,67.34
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,77.36
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,59.03
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,292.6
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,332.4
776567,Prestbury Close - Redditch,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,258.6
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.41
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.83
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.66
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.79
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.43
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.3
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.74
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.15
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.4
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,63.61
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,76.29
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,57.45
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,276.5
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,329.6
776567,Prestbury Close - Redditch,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,251.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.66
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.22
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.11
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.48
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,15.0
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,55.0
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,71.05
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,51.3
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,240.7
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,307.9
776567,Prestbury Close - Redditch,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.3
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.26
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.11
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.62
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,58.8
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,72.88
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,55.1
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,256.2
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,314.0
776567,Prestbury Close - Redditch,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,241.6
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.32
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
