Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.43
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,49.53
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,71.22
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,58.11
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,129.9
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,218.4
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,306.9
776567,Prestbury Close - Redditch,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,254.7
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.88
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,56.41
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,61.18
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,56.48
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,247.2
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,264.5
776567,Prestbury Close - Redditch,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,248.0
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.7
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.49
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,59.79
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,56.47
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,49.35
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,259.6
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,244.7
776567,Prestbury Close - Redditch,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.2
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.73
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,51.11
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,57.41
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,45.7
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.5
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,247.1
776567,Prestbury Close - Redditch,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.66
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,51.29
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,54.44
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,42.27
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,223.5
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,234.7
776567,Prestbury Close - Redditch,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,48.24
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,52.74
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,43.01
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,209.8
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,226.6
776567,Prestbury Close - Redditch,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,190.6
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,44.74
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,48.45
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,43.66
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,208.1
776567,Prestbury Close - Redditch,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,192.2
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,42.57
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,56.92
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,45.81
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,243.4
776567,Prestbury Close - Redditch,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,201.7
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
