Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.32
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.93
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,39.82
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,49.84
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,55.29
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,175.7
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,215.1
776567,Prestbury Close - Redditch,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,239.6
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.85
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,44.88
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,45.19
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,43.97
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,195.9
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
776567,Prestbury Close - Redditch,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,193.6
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.13
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,37.41
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,38.68
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,45.48
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,109.3
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,165.4
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
776567,Prestbury Close - Redditch,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.14
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,40.62
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,49.28
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,47.93
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,212.9
776567,Prestbury Close - Redditch,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,210.1
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.82
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.12
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,37.2
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,42.97
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,55.24
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,121.8
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
776567,Prestbury Close - Redditch,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,239.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.69
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,38.06
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,39.25
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,59.14
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,145.5
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
776567,Prestbury Close - Redditch,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,256.9
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.04
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,24.32
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,104.2
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.17
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,34.8
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,37.81
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,64.9
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,169.1
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.4
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
776567,Prestbury Close - Redditch,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,280.4
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.05
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
