Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,30.76
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,35.16
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,55.07
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,239.5
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,42.13
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,38.57
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,44.9
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,185.2
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
776567,Prestbury Close - Redditch,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.07
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.5
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,46.77
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,43.86
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,202.1
776567,Prestbury Close - Redditch,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,192.8
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.47
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,33.81
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,42.21
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,47.2
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
776567,Prestbury Close - Redditch,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,206.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,30.19
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,40.21
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,44.48
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,174.6
776567,Prestbury Close - Redditch,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,195.4
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.01
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,34.22
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,37.6
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,37.23
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,165.2
776567,Prestbury Close - Redditch,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.82
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,29.76
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,40.91
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,44.26
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
776567,Prestbury Close - Redditch,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
