Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,33.29
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,40.05
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,38.52
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
776567,Prestbury Close - Redditch,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,35.33
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,47.05
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,39.6
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,203.2
776567,Prestbury Close - Redditch,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.24
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,18.4
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,43.11
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,55.48
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,45.81
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,237.2
776567,Prestbury Close - Redditch,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,200.8
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.12
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.56
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,41.6
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,49.3
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,42.47
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
776567,Prestbury Close - Redditch,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.74
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.48
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,38.69
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,62.04
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,36.69
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,134.8
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,262.7
776567,Prestbury Close - Redditch,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.77
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.04
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.92
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,38.63
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,69.14
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,52.74
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,138.2
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,291.7
776567,Prestbury Close - Redditch,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,228.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.89
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.25
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,43.02
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,61.14
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,38.0
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,259.2
776567,Prestbury Close - Redditch,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.37
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,39.94
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,54.69
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,34.47
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,175.1
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,231.6
776567,Prestbury Close - Redditch,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
