Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.19
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.87
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,37.78
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,49.58
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,37.79
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,210.9
776567,Prestbury Close - Redditch,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.27
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.55
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.86
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,41.8
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,55.47
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,40.98
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,181.2
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,234.8
776567,Prestbury Close - Redditch,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.7
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.36
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.49
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.08
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,58.55
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,49.17
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,247.3
776567,Prestbury Close - Redditch,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,213.6
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.27
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,50.08
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,52.69
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,55.18
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,216.7
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,223.4
776567,Prestbury Close - Redditch,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,237.1
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.53
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.89
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.61
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,14.6
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,51.35
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,61.77
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,46.01
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,224.9
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,262.3
776567,Prestbury Close - Redditch,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,199.9
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.13
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.79
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,44.43
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,62.68
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,38.2
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,129.3
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,194.9
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,266.7
776567,Prestbury Close - Redditch,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.82
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.01
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,43.11
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,53.37
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,42.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,228.2
776567,Prestbury Close - Redditch,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,184.3
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.62
