Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.22
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,36.44
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,52.06
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,47.51
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,222.0
776567,Prestbury Close - Redditch,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.19
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.37
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,37.31
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,40.42
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,41.14
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,166.2
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
776567,Prestbury Close - Redditch,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,181.8
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.24
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,44.94
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,37.58
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,193.9
776567,Prestbury Close - Redditch,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.71
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,133.3
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,13.7
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,56.88
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,44.89
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,181.1
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,242.4
776567,Prestbury Close - Redditch,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,196.8
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.72
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.5
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,40.99
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,51.52
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,49.06
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,221.0
776567,Prestbury Close - Redditch,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,214.2
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.8
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.48
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,46.2
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,54.28
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,55.88
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,203.2
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,232.4
776567,Prestbury Close - Redditch,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,239.9
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.79
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,44.05
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,45.7
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,47.41
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,192.6
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,195.2
776567,Prestbury Close - Redditch,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,205.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.08
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.11
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.06
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,48.23
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,61.84
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,43.94
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,209.2
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,262.4
776567,Prestbury Close - Redditch,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,192.0
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
