Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.32
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,54.89
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,47.3
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,46.45
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,237.3
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,203.5
776567,Prestbury Close - Redditch,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,201.8
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,47.04
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,38.55
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,37.95
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,204.4
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
776567,Prestbury Close - Redditch,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,11.8
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,53.3
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,39.16
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,48.86
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,126.2
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,231.4
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,169.3
776567,Prestbury Close - Redditch,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,215.6
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.6
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,39.36
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,51.05
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,48.26
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,218.4
776567,Prestbury Close - Redditch,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,210.6
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.89
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.94
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,11.3
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,46.08
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,55.85
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,51.91
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,199.3
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,237.4
776567,Prestbury Close - Redditch,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.4
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,93.2
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.92
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.46
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,11.3
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,44.47
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,68.97
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,51.76
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,194.1
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,292.6
776567,Prestbury Close - Redditch,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,223.8
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.39
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.15
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.43
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,41.12
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,54.32
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,41.42
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,236.5
776567,Prestbury Close - Redditch,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
