Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,11.7
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,37.26
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,39.82
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
776567,Prestbury Close - Redditch,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.44
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.33
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,11.7
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,41.56
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,36.07
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,40.85
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
776567,Prestbury Close - Redditch,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,179.9
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,11.6
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,40.02
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,48.53
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
776567,Prestbury Close - Redditch,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,212.5
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.55
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,11.5
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,29.34
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,40.15
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,45.01
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
776567,Prestbury Close - Redditch,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,198.3
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,11.7
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,32.45
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,30.57
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,39.93
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,27.13
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,34.02
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,38.05
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
776567,Prestbury Close - Redditch,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,167.8
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.54
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,28.57
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,45.31
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,32.22
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,195.0
776567,Prestbury Close - Redditch,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,30.64
