Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,35.17
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,30.06
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,30.83
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,30.46
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,34.89
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
776567,Prestbury Close - Redditch,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,30.3
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,26.05
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,40.7
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,24.68
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,29.43
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,29.81
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,23.93
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,24.43
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,23.84
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,28.53
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,26.04
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,22.86
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,22.86
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,24.45
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,21.86
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,23.03
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,27.4
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
