Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,20.61
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,24.01
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,24.33
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,24.24
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,27.24
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,25.39
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,24.73
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,30.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,23.23
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,25.94
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,26.32
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
776567,Prestbury Close - Redditch,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,31.47
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,26.88
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,25.89
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
776567,Prestbury Close - Redditch,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,30.04
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,21.31
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,23.94
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,23.34
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,21.28
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,24.82
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
