Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,21.69
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,22.29
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,24.1
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,25.94
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,22.87
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,20.89
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,25.5
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,23.12
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,19.63
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,23.53
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,23.79
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,19.42
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,25.02
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,24.07
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
776567,Prestbury Close - Redditch,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,21.61
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,23.44
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,24.29
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,19.33
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,24.67
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.19
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,21.95
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,23.42
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
