Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,14.2
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,19.38
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,18.48
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,24.55
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
776567,Prestbury Close - Redditch,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.89
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,17.49
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,26.37
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,21.24
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,24.16
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,23.26
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,24.94
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,23.84
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,23.23
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,22.14
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,26.11
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,25.77
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,23.07
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,24.45
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,23.8
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,24.59
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,24.35
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
