Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,21.88
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,22.63
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.15
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,20.21
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,25.09
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.52
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,17.88
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,25.14
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,21.12
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.26
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,24.59
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,21.05
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,18.39
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,23.71
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,20.85
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,20.93
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,27.88
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,14.6
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,20.86
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,21.35
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,26.64
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,14.6
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.81
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,20.7
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,28.24
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
776567,Prestbury Close - Redditch,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
