Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,22.39
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.74
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,27.99
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,24.87
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,23.93
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,30.05
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,24.35
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,26.12
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,29.03
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
776567,Prestbury Close - Redditch,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,23.41
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,38.57
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,21.87
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,167.3
776567,Prestbury Close - Redditch,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,25.36
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,35.45
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
776567,Prestbury Close - Redditch,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.55
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,36.64
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,22.46
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
776567,Prestbury Close - Redditch,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,31.36
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,37.2
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,23.17
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
776567,Prestbury Close - Redditch,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
