Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,13.4
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,37.97
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,27.8
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,89.0
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
776567,Prestbury Close - Redditch,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,29.7
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,40.95
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,26.46
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,177.7
776567,Prestbury Close - Redditch,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,31.57
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,29.68
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,26.57
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
776567,Prestbury Close - Redditch,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,36.14
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,30.63
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,30.26
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,161.2
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,137.2
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,35.14
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,31.99
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,30.64
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.49
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,40.04
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,31.77
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,30.37
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,105.5
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.78
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,35.9
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,44.58
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,35.29
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,193.7
776567,Prestbury Close - Redditch,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,158.4
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
