Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,35.98
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,40.71
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,34.29
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,177.3
776567,Prestbury Close - Redditch,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,15.3
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,34.05
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,37.12
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,35.14
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
776567,Prestbury Close - Redditch,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,37.37
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,39.59
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,44.64
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
776567,Prestbury Close - Redditch,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,40.02
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,39.85
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,45.78
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,177.3
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
776567,Prestbury Close - Redditch,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,201.5
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.36
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,45.93
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,41.15
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,51.94
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,202.1
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
776567,Prestbury Close - Redditch,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,226.5
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.52
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,58.37
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,48.76
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,51.82
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,128.6
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,252.8
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
776567,Prestbury Close - Redditch,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,226.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.68
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,57.52
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,47.18
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,56.15
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,134.8
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,249.6
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,205.4
776567,Prestbury Close - Redditch,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.07
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,54.46
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,45.56
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,49.08
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,128.6
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,237.5
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
776567,Prestbury Close - Redditch,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,216.4
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
