Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.36
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.82
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,52.98
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,44.12
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,49.96
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,134.2
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,232.0
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.2
776567,Prestbury Close - Redditch,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,221.2
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,57.65
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,43.99
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,51.6
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,251.5
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,193.7
776567,Prestbury Close - Redditch,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,227.2
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.83
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,58.69
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,42.26
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,53.44
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,150.9
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,257.3
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.1
776567,Prestbury Close - Redditch,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,234.5
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.73
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.02
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.68
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,61.9
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,38.36
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,50.32
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,161.5
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,270.1
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,221.1
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.29
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,63.73
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,37.28
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,52.25
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,168.9
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,276.9
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
776567,Prestbury Close - Redditch,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,229.2
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.71
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.29
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,70.26
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,39.29
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,51.53
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,180.7
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,304.8
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.3
776567,Prestbury Close - Redditch,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,225.6
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.16
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.5
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.42
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,54.96
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,45.56
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,56.13
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,242.3
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.9
776567,Prestbury Close - Redditch,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,244.5
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.61
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.83
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.14
