Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.28
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,18.4
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,49.57
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,48.21
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,62.63
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,133.8
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,219.1
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.0
776567,Prestbury Close - Redditch,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,272.1
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.7
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.73
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,58.93
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,45.95
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,65.47
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,152.1
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,257.7
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
776567,Prestbury Close - Redditch,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,283.6
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.75
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.08
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.07
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.75
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,59.98
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,53.13
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,67.19
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,140.9
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,261.8
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,231.3
776567,Prestbury Close - Redditch,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,291.2
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.39
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.77
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.65
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.34
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,123.1
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.13
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,62.18
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,60.07
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,61.5
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,129.2
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,271.1
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,260.7
776567,Prestbury Close - Redditch,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,267.4
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.67
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,57.93
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,52.99
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,61.4
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,133.0
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,254.4
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
776567,Prestbury Close - Redditch,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,267.0
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.21
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.26
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.46
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,57.79
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,61.71
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,61.34
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,252.2
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,266.6
776567,Prestbury Close - Redditch,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,266.8
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.42
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.8
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.82
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.48
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,51.17
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,62.58
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,74.17
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,157.0
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,226.2
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,271.7
776567,Prestbury Close - Redditch,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,322.9
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.51
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.52
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.1
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.44
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.55
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.83
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,53.98
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,72.12
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,69.92
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.2
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,310.7
776567,Prestbury Close - Redditch,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,304.8
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.03
