Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.08
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.9
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.71
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.18
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.91
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.9
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.1
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,59.05
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,75.34
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,80.78
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,143.9
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,257.3
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,323.6
776567,Prestbury Close - Redditch,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,350.6
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.16
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.56
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.97
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.5
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.93
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.29
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,58.4
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,80.59
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,75.17
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,255.7
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,346.3
776567,Prestbury Close - Redditch,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,326.7
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.7
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.51
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.24
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.81
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.68
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.04
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,59.54
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,79.7
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,77.6
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,261.2
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,344.3
776567,Prestbury Close - Redditch,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,336.9
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.9
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.92
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.86
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.14
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.95
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.16
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.99
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.33
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.88
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,68.48
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,74.56
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,70.79
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,296.8
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,321.2
776567,Prestbury Close - Redditch,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,307.8
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.25
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.3
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.16
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.41
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.76
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.1
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.82
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,61.07
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,85.58
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,75.04
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,265.4
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,366.7
776567,Prestbury Close - Redditch,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,326.2
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.42
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.27
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.97
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.16
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.69
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,62.16
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,79.57
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,77.55
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,269.9
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,341.7
776567,Prestbury Close - Redditch,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,336.6
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.13
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.99
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.67
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.12
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.86
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,22.2
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,60.18
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,78.63
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,81.76
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,262.2
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,336.7
776567,Prestbury Close - Redditch,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,354.2
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.99
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
