Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.15
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.72
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.82
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,22.3
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.35
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,61.26
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,74.82
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,75.03
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,265.6
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,320.3
776567,Prestbury Close - Redditch,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,325.5
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.12
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.63
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.36
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.87
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,22.5
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,62.43
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,75.59
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,70.66
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,270.2
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,324.1
776567,Prestbury Close - Redditch,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,308.1
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.86
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.83
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.11
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.15
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.18
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.62
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.29
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,64.15
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,77.33
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,64.49
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,277.9
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,331.3
776567,Prestbury Close - Redditch,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,280.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.78
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.25
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.6
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.77
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.65
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,65.33
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,67.56
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,61.8
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,282.2
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,290.2
776567,Prestbury Close - Redditch,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,268.5
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.55
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.08
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,64.37
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,67.65
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,61.65
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,277.5
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,290.0
776567,Prestbury Close - Redditch,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,267.0
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.05
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.91
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.46
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.15
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.97
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.3
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,55.28
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,65.69
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,76.82
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,239.8
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,282.6
776567,Prestbury Close - Redditch,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,331.9
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.27
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.05
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.12
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,50.46
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,59.11
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,71.65
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,131.0
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,220.0
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,252.6
776567,Prestbury Close - Redditch,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,309.3
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.53
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,38.22
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,102.9
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
