Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,45.65
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,61.7
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,76.82
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,200.1
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,263.7
776567,Prestbury Close - Redditch,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,329.9
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.58
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.12
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.7
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,43.94
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,50.71
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,74.76
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,158.1
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,193.6
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,217.6
776567,Prestbury Close - Redditch,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,321.3
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.91
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.1
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,38.14
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,42.02
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,64.52
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,148.1
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
776567,Prestbury Close - Redditch,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,277.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.76
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.06
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,50.11
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,42.18
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,61.81
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,216.9
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,265.3
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.4
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,39.35
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,40.96
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,55.61
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
776567,Prestbury Close - Redditch,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,239.6
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.67
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,31.31
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,38.48
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,48.54
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
776567,Prestbury Close - Redditch,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,210.8
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.9
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.96
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,38.29
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,47.31
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,50.8
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,168.1
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,202.5
776567,Prestbury Close - Redditch,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,219.1
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,41.72
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,48.12
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,43.25
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,206.2
776567,Prestbury Close - Redditch,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,188.9
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.95
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
