Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.49
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,37.52
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,42.6
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,45.12
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.74
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.45
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.23
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,39.54
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,57.92
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,56.18
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,174.6
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,246.4
776567,Prestbury Close - Redditch,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,241.6
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.23
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.7
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,34.94
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,36.67
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,42.55
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,104.2
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
776567,Prestbury Close - Redditch,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.58
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.6
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,39.88
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,33.3
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,40.39
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,175.6
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
776567,Prestbury Close - Redditch,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,177.2
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.15
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.96
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,45.98
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,50.09
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,47.26
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,199.2
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,215.1
776567,Prestbury Close - Redditch,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,204.9
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,47.69
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,40.49
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,41.68
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
776567,Prestbury Close - Redditch,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,182.4
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,52.12
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,39.49
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,48.14
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,225.7
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,210.6
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
