Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,27.2
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,47.39
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,40.55
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,52.98
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,120.3
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,205.1
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,178.9
776567,Prestbury Close - Redditch,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,229.9
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.1
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,39.52
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,32.29
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,45.25
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.9
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
776567,Prestbury Close - Redditch,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,36.71
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,36.58
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,164.7
776567,Prestbury Close - Redditch,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.98
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.32
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.09
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,21.4
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,55.02
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,56.7
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,47.93
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,236.8
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,243.1
776567,Prestbury Close - Redditch,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,209.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.96
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,85.8
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.82
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.45
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,61.42
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,60.98
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,43.51
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,130.6
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,265.1
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,262.3
776567,Prestbury Close - Redditch,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,190.9
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.45
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.52
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.4
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,48.78
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,58.04
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,42.96
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,250.0
776567,Prestbury Close - Redditch,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,188.8
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.88
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,41.3
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,41.32
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,42.37
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,181.9
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,186.3
776567,Prestbury Close - Redditch,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.28
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,44.9
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,42.01
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,40.45
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,194.7
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
776567,Prestbury Close - Redditch,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,178.9
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.99
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
