Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,44.49
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,61.08
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,39.69
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,260.6
776567,Prestbury Close - Redditch,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,52.65
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,57.65
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,41.03
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,229.4
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,248.5
776567,Prestbury Close - Redditch,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,182.9
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,50.07
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,51.15
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,41.43
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,219.6
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,221.5
776567,Prestbury Close - Redditch,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.84
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,35.86
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,39.28
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,41.55
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
776567,Prestbury Close - Redditch,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,36.74
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,47.01
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,52.37
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,110.3
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,204.0
776567,Prestbury Close - Redditch,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,229.3
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.13
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,48.12
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,52.21
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,49.21
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,213.2
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,227.1
776567,Prestbury Close - Redditch,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,215.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.15
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.18
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.57
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.24
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,46.94
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,65.99
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,57.86
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,109.3
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.3
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,285.0
776567,Prestbury Close - Redditch,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,252.9
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.33
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.95
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.46
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
