Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.13
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.9
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.29
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,42.57
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,64.4
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,60.9
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,123.6
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,276.6
776567,Prestbury Close - Redditch,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,264.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.17
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.57
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,37.45
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,58.56
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,62.4
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,251.3
776567,Prestbury Close - Redditch,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,272.1
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.55
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.78
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.2
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,39.75
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,60.77
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,42.53
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,262.1
776567,Prestbury Close - Redditch,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.42
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.01
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,35.42
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,48.18
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,50.02
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,209.9
776567,Prestbury Close - Redditch,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,219.0
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.62
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,21.8
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,39.48
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,45.51
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,47.71
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,197.1
776567,Prestbury Close - Redditch,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,41.52
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,33.73
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,33.43
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.42
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.98
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,42.01
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,51.99
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,40.53
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.7
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,226.1
776567,Prestbury Close - Redditch,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,178.4
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,36.84
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,37.82
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,49.37
