Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
776567,Prestbury Close - Redditch,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,215.8
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.21
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,44.04
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,44.77
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,45.01
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,192.9
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
776567,Prestbury Close - Redditch,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.38
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.95
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,44.68
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,52.39
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,41.32
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,195.2
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,226.9
776567,Prestbury Close - Redditch,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.06
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.93
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,145.4
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,48.63
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,67.33
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,36.72
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,212.1
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,288.8
776567,Prestbury Close - Redditch,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.68
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,44.19
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,52.07
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,37.71
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,196.2
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,223.4
776567,Prestbury Close - Redditch,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.22
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,51.22
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,45.67
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,46.29
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,221.7
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.0
776567,Prestbury Close - Redditch,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,38.88
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,50.66
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,38.38
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,219.4
776567,Prestbury Close - Redditch,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.85
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,42.52
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,50.69
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,38.3
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,219.2
776567,Prestbury Close - Redditch,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
