Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,37.03
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,41.12
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,37.77
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,179.2
776567,Prestbury Close - Redditch,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.2
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.89
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,50.63
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,50.38
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,44.33
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,219.6
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
776567,Prestbury Close - Redditch,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,193.7
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.22
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,44.82
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,45.66
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,40.02
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,199.6
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,200.3
776567,Prestbury Close - Redditch,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,175.7
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.46
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,34.19
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,44.84
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,40.98
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,201.6
776567,Prestbury Close - Redditch,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,181.3
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.72
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.31
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,133.2
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.95
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,63.96
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,39.24
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,147.6
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,276.2
776567,Prestbury Close - Redditch,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.11
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,146.8
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.14
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,30.69
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,61.37
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,38.18
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,145.8
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,267.0
776567,Prestbury Close - Redditch,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.29
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,35.02
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,40.91
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,38.76
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,180.4
776567,Prestbury Close - Redditch,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
