Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,35.42
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,44.28
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,36.81
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,94.0
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,194.6
776567,Prestbury Close - Redditch,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,15.5
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,36.32
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,34.88
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,38.6
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.0
776567,Prestbury Close - Redditch,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,170.8
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.56
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,37.68
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,34.25
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,35.87
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
776567,Prestbury Close - Redditch,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.86
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,30.82
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,31.17
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,33.03
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
776567,Prestbury Close - Redditch,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.45
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,37.57
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,36.12
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,26.75
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
776567,Prestbury Close - Redditch,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.78
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,30.05
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,34.89
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,31.92
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
776567,Prestbury Close - Redditch,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.2
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.63
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,21.59
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,41.44
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,29.91
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
776567,Prestbury Close - Redditch,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.82
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,22.6
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,29.11
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,22.51
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
776567,Prestbury Close - Redditch,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
