Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,23.22
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,29.09
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
776567,Prestbury Close - Redditch,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,27.79
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.19
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
776567,Prestbury Close - Redditch,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.9
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,32.83
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.18
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
776567,Prestbury Close - Redditch,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,11.8
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,34.24
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
776567,Prestbury Close - Redditch,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,11.7
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,22.55
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,28.86
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,21.39
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,11.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,22.1
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,28.47
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,20.78
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
776567,Prestbury Close - Redditch,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,24.9
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,28.59
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,19.3
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
776567,Prestbury Close - Redditch,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
