Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,23.28
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,31.41
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,20.23
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
776567,Prestbury Close - Redditch,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,21.88
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,28.09
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,21.54
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,10.9
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,22.12
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,29.97
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,21.76
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
776567,Prestbury Close - Redditch,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,10.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,24.37
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,31.71
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,20.42
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
776567,Prestbury Close - Redditch,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,19.77
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,33.09
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,20.84
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
776567,Prestbury Close - Redditch,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,19.41
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,28.54
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,23.47
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
776567,Prestbury Close - Redditch,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,11.3
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,17.4
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,26.91
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,18.29
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.96
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,28.9
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
776567,Prestbury Close - Redditch,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
