Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.79
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,28.58
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.52
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,18.1
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,28.04
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,20.47
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,20.13
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,31.14
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,18.62
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,10.7
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,21.17
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,32.63
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,20.04
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,144.8
776567,Prestbury Close - Redditch,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,10.3
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,20.43
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,34.21
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,21.39
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,10.1
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,19.38
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,36.26
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,19.15
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,89.0
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,158.7
776567,Prestbury Close - Redditch,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,10.0
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,17.66
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,34.49
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,20.33
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
776567,Prestbury Close - Redditch,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
