Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,10.0
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,20.11
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,34.5
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
776567,Prestbury Close - Redditch,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,10.1
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,21.86
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,34.52
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,21.06
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
776567,Prestbury Close - Redditch,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.31
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,10.2
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,22.05
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,38.38
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,21.98
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,89.2
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,168.4
776567,Prestbury Close - Redditch,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,10.3
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,22.78
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,37.99
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.1
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,82.3
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
776567,Prestbury Close - Redditch,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.72
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,33.94
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,22.78
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
776567,Prestbury Close - Redditch,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,10.5
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.51
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,32.88
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,22.94
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
776567,Prestbury Close - Redditch,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,10.6
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,33.1
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,24.71
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,10.8
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
