Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,25.28
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,35.79
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,22.6
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,157.8
776567,Prestbury Close - Redditch,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,10.9
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,24.27
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,34.67
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,22.12
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
776567,Prestbury Close - Redditch,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,24.07
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,33.95
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,25.08
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
776567,Prestbury Close - Redditch,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,22.18
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,33.79
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,24.07
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
776567,Prestbury Close - Redditch,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,11.3
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,21.77
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,36.65
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,29.54
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,11.5
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,22.76
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,36.83
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,31.54
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,161.7
776567,Prestbury Close - Redditch,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,11.7
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.87
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,38.16
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,27.86
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
776567,Prestbury Close - Redditch,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,25.68
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,40.25
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,29.17
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,93.9
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
776567,Prestbury Close - Redditch,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
