Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,25.96
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,36.37
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,30.38
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
776567,Prestbury Close - Redditch,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,25.82
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,36.66
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,27.99
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,159.5
776567,Prestbury Close - Redditch,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,25.26
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,37.64
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,22.56
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
776567,Prestbury Close - Redditch,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,27.46
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,38.97
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,22.9
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
776567,Prestbury Close - Redditch,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.45
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,27.15
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,44.34
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,25.76
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,191.4
776567,Prestbury Close - Redditch,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,13.4
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.74
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,34.62
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,36.18
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
776567,Prestbury Close - Redditch,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,31.8
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,35.71
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,33.42
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
776567,Prestbury Close - Redditch,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
