Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,31.92
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,32.93
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,33.12
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
776567,Prestbury Close - Redditch,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,35.13
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,31.86
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,25.46
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
776567,Prestbury Close - Redditch,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,14.2
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,39.87
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,33.62
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,27.56
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,177.6
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
776567,Prestbury Close - Redditch,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,43.78
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,36.5
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,31.47
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,191.8
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.1
776567,Prestbury Close - Redditch,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,45.45
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,33.56
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,37.11
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,197.5
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
776567,Prestbury Close - Redditch,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,50.25
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,40.91
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,36.85
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,216.3
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
776567,Prestbury Close - Redditch,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,53.19
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,43.12
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,43.45
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,123.9
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,185.5
776567,Prestbury Close - Redditch,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,192.0
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,50.54
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,41.14
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,40.75
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,219.5
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
776567,Prestbury Close - Redditch,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
