Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,48.71
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,46.92
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,44.11
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,115.7
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,212.4
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,203.7
776567,Prestbury Close - Redditch,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,193.7
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.32
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.11
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,50.31
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,45.32
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,41.01
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,123.1
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,219.7
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
776567,Prestbury Close - Redditch,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.02
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,53.58
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,44.36
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,46.58
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,130.9
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,235.3
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
776567,Prestbury Close - Redditch,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.14
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.83
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,61.44
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,47.77
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,47.36
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,140.8
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,266.3
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,210.4
776567,Prestbury Close - Redditch,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.25
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.16
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,63.22
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,51.62
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,43.66
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,150.4
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,275.6
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,225.0
776567,Prestbury Close - Redditch,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.1
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.24
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.32
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,71.0
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,58.44
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,42.35
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,167.7
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,305.6
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,252.9
776567,Prestbury Close - Redditch,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.49
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.58
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,73.89
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,55.76
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,48.77
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,165.1
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,317.6
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,241.0
776567,Prestbury Close - Redditch,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,212.8
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.28
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
