Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.89
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,63.17
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,56.65
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,51.37
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,140.3
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,274.1
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,243.6
776567,Prestbury Close - Redditch,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,224.7
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.2
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.18
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.7
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.71
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,54.66
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,63.68
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,53.84
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,237.7
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,272.1
776567,Prestbury Close - Redditch,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,234.4
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.28
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.64
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,49.71
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,55.57
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,51.06
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,217.6
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,239.0
776567,Prestbury Close - Redditch,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,223.1
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.85
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,84.7
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,52.78
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,58.29
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,46.78
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,231.1
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,250.4
776567,Prestbury Close - Redditch,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.59
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.28
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,18.4
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,48.85
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,65.49
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,52.67
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,128.1
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,213.9
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,281.2
776567,Prestbury Close - Redditch,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,230.1
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.37
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.15
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.69
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,50.96
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,66.83
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,58.23
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,129.3
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,223.5
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,285.9
776567,Prestbury Close - Redditch,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,254.4
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.05
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.19
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.89
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,48.54
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,69.99
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,49.15
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,213.6
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,300.9
776567,Prestbury Close - Redditch,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,216.9
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.6
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.24
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.14
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.02
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,57.04
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,61.58
