Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,46.54
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,132.4
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,248.7
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,265.2
776567,Prestbury Close - Redditch,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,204.3
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.23
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.04
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,89.3
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.86
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.87
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,53.44
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,66.62
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,55.16
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,130.8
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,234.9
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,285.6
776567,Prestbury Close - Redditch,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,240.4
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.68
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,88.2
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.46
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.73
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,53.55
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,68.19
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,57.85
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,234.9
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,293.3
776567,Prestbury Close - Redditch,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,250.2
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.37
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.4
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.61
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.87
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,63.47
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,61.11
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,56.82
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,274.8
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,264.9
776567,Prestbury Close - Redditch,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,246.0
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.46
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,62.26
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,66.53
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,56.07
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,270.1
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,287.7
776567,Prestbury Close - Redditch,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,244.0
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.03
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.03
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.9
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.77
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,64.33
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,65.14
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,59.99
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,121.8
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,279.3
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,281.7
776567,Prestbury Close - Redditch,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,259.7
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.63
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,25.25
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.81
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.96
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.29
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,70.72
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,69.31
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,67.61
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,305.2
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,301.0
776567,Prestbury Close - Redditch,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,292.0
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.43
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,91.3
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.46
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.01
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.32
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,67.58
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,67.95
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,62.38
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,128.8
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,292.1
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,292.4
776567,Prestbury Close - Redditch,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,271.7
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.03
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
