Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.63
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.09
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,21.8
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,70.89
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,73.21
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,49.29
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,153.1
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,305.6
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,314.5
776567,Prestbury Close - Redditch,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.7
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,27.69
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.27
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.01
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,141.6
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,76.48
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,68.04
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,54.99
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,328.7
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,295.5
776567,Prestbury Close - Redditch,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.95
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,37.7
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.5
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,84.24
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,53.85
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,56.19
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,185.7
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,363.5
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.4
776567,Prestbury Close - Redditch,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,244.5
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.62
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,141.8
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,66.92
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,43.87
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,50.63
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,155.9
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,291.6
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
776567,Prestbury Close - Redditch,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,222.1
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.56
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,54.78
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,45.26
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,52.41
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,242.1
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.4
776567,Prestbury Close - Redditch,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,228.6
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.26
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,22.5
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,53.12
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,55.53
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,59.43
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,232.3
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,241.0
776567,Prestbury Close - Redditch,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,257.6
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.73
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.74
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,22.7
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,56.95
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,52.61
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,59.65
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,249.3
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,228.2
776567,Prestbury Close - Redditch,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,258.7
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.41
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.2
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
