Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,22.8
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,53.45
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,52.17
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,55.78
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,233.0
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,226.3
776567,Prestbury Close - Redditch,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,242.6
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.99
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,141.5
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,60.58
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,60.21
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,49.58
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,262.7
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,260.3
776567,Prestbury Close - Redditch,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,216.4
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.32
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.6
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,58.4
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,53.41
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,47.61
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,254.1
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,230.5
776567,Prestbury Close - Redditch,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,208.2
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.96
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.04
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,37.25
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,57.02
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,43.58
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,242.3
776567,Prestbury Close - Redditch,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,189.5
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,27.9
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,117.1
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,25.7
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,34.08
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,56.85
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,47.38
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,242.3
776567,Prestbury Close - Redditch,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.36
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.41
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.0
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,40.91
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,51.12
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,51.7
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,178.3
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,218.4
776567,Prestbury Close - Redditch,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,222.7
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.39
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,42.55
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,45.16
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,34.05
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,183.6
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,195.1
776567,Prestbury Close - Redditch,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,39.93
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,35.4
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,31.24
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,174.7
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
776567,Prestbury Close - Redditch,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.83
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
