Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,35.81
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,36.72
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,38.41
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
776567,Prestbury Close - Redditch,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,170.9
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.9
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,36.41
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,35.64
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,38.22
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.41
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.4
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,33.18
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,40.36
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,39.54
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,178.2
776567,Prestbury Close - Redditch,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.71
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.2
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,33.09
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,35.03
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,29.78
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
776567,Prestbury Close - Redditch,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.4
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,37.41
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,29.64
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,25.37
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.91
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.3
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,37.16
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,40.04
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,31.81
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.9
776567,Prestbury Close - Redditch,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.8
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,32.63
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,32.91
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,35.52
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
