Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,30.49
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,23.53
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,36.11
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,115.8
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.56
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,32.55
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,42.81
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.4
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,28.74
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,22.33
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,36.94
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,114.6
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.69
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,31.8
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,31.8
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.68
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,22.95
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.52
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,29.33
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,25.24
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
776567,Prestbury Close - Redditch,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.97
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.5
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,32.07
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,35.98
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,32.35
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
776567,Prestbury Close - Redditch,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,34.06
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,29.41
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,35.63
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
776567,Prestbury Close - Redditch,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.1
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,38.13
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,27.38
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,43.14
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
