Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,31.87
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,34.15
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,47.85
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,123.9
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
776567,Prestbury Close - Redditch,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,212.5
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,32.96
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,42.94
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,36.35
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,184.1
776567,Prestbury Close - Redditch,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,27.27
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,30.53
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,33.16
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.4
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,40.25
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,30.74
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,38.5
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
776567,Prestbury Close - Redditch,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,168.6
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.4
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,37.68
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,23.84
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,33.47
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,114.0
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.67
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.1
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,36.12
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,23.44
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,29.44
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,110.3
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.1
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,25.12
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,15.41
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,32.76
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.54
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,80.2
