Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.2
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,26.82
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,21.68
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,35.74
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
776567,Prestbury Close - Redditch,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.92
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.4
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,36.1
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,34.05
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,32.25
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,30.18
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,28.74
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,30.14
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
776567,Prestbury Close - Redditch,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,31.18
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,26.22
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,35.38
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,28.33
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,25.25
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,24.87
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,21.11
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,33.05
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,113.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.2
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,24.52
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,33.85
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
