Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,29.89
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,17.99
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,25.46
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.1
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,29.72
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,23.12
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,29.86
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,30.07
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,29.21
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,28.51
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
776567,Prestbury Close - Redditch,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,27.06
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,21.42
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,25.85
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.85
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.18
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,32.13
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,30.62
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,26.67
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,23.6
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,30.33
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.78
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,34.95
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
776567,Prestbury Close - Redditch,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,22.8
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,27.89
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,28.56
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,30.92
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.2
776567,Prestbury Close - Redditch,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,28.5
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,29.9
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,23.59
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
