Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,37.91
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,43.9
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,24.01
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,122.2
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,169.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,192.7
776567,Prestbury Close - Redditch,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,30.37
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,40.08
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,28.97
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,174.1
776567,Prestbury Close - Redditch,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.01
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,32.42
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,34.01
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,30.95
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,92.9
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
776567,Prestbury Close - Redditch,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,21.4
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,34.48
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,29.18
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,33.31
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,38.3
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,28.98
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,32.61
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.7
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
776567,Prestbury Close - Redditch,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.5
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,37.35
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,38.23
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,34.66
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,169.2
776567,Prestbury Close - Redditch,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.1
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,33.99
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,32.58
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,28.86
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
776567,Prestbury Close - Redditch,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
