Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,44.11
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,26.85
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,34.41
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,41.29
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,30.28
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.66
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,183.4
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
776567,Prestbury Close - Redditch,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.5
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,36.62
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,30.81
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.32
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,166.3
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
776567,Prestbury Close - Redditch,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.15
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,46.91
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,34.12
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,44.8
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,204.5
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
776567,Prestbury Close - Redditch,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,42.12
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,36.51
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.64
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,33.06
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,46.65
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,28.13
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
776567,Prestbury Close - Redditch,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,41.94
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,25.41
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
776567,Prestbury Close - Redditch,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,11.8
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,34.87
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,40.66
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,31.87
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,181.7
776567,Prestbury Close - Redditch,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
