Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.44
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,28.32
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,42.02
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,50.27
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,219.1
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.65
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.96
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.44
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,24.68
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,38.24
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,42.9
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
776567,Prestbury Close - Redditch,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,191.7
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,10.8
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,26.41
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,28.51
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,24.25
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,10.5
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,26.57
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,32.49
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,21.66
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
776567,Prestbury Close - Redditch,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,10.2
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,30.19
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,41.52
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,29.72
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
776567,Prestbury Close - Redditch,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,10.0
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,31.39
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,36.63
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,35.35
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
776567,Prestbury Close - Redditch,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.63
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,9.9
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.29
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.69
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,23.74
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,36.75
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,25.43
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
